Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,18.7
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.19
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.71
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.37
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.1
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,18.8
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.55
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
531836,Cherry Trees Langstone,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.49
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.38
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.1
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,18.8
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.2
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.73
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
531836,Cherry Trees Langstone,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.88
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.78
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.0
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.1
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,18.8
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.89
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.36
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
531836,Cherry Trees Langstone,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.31
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.49
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,18.9
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.61
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
531836,Cherry Trees Langstone,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.67
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.23
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.5
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,18.9
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.34
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
531836,Cherry Trees Langstone,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.61
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.7
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.86
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.96
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.67
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.5
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.2
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,18.9
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.98
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.63
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
531836,Cherry Trees Langstone,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.7
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.97
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.04
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.8
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.8
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,18.9
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.61
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.57
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
531836,Cherry Trees Langstone,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.69
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.86
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.65
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,67.0
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.2
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.0
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,18.9
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.49
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
531836,Cherry Trees Langstone,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.97
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.91
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.03
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,65.4
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.7
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.5
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
