Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.33
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,18.9
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.41
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
531836,Cherry Trees Langstone,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.79
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.62
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,31.71
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,104.4
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.4
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,134.1
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,18.9
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.33
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.56
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.09
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
531836,Cherry Trees Langstone,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.55
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.84
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.09
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.53
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,87.1
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.2
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.52
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.16
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,18.9
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.54
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.62
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
531836,Cherry Trees Langstone,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.6
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.67
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.28
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.76
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.5
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.27
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,19.0
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.18
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
531836,Cherry Trees Langstone,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.6
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.6
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.26
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.9
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.7
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,19.0
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.7
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.41
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
531836,Cherry Trees Langstone,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.22
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.95
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.47
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,71.0
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.3
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.52
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,19.0
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.71
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.36
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
531836,Cherry Trees Langstone,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.51
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.67
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.79
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,89.4
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.3
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,19.0
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.4
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.23
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
531836,Cherry Trees Langstone,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.75
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.08
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,29.81
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,91.6
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.4
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,126.3
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.89
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,19.0
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.93
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.87
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.02
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
531836,Cherry Trees Langstone,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.13
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.06
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.77
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.8
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.8
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.13
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,19.0
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.12
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.42
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
531836,Cherry Trees Langstone,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.77
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.96
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.05
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,55.6
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.1
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.3
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
