Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.57
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,19.0
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.03
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.07
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
531836,Cherry Trees Langstone,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.69
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.07
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.43
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.84
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.1
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.5
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.8
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.97
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,19.0
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.98
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.25
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.38
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
531836,Cherry Trees Langstone,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.7
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.01
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.68
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,70.4
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.0
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.58
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,18.9
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.3
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.29
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.84
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
531836,Cherry Trees Langstone,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.85
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.55
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.7
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,70.1
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.7
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.08
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.9
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,18.9
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.32
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.92
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
531836,Cherry Trees Langstone,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.36
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.2
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.18
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.84
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,66.3
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.9
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.1
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.39
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.01
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.13
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,18.9
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.31
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
531836,Cherry Trees Langstone,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.79
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.89
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.04
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,63.6
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.8
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.55
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.47
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.1
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,18.8
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.19
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.67
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
531836,Cherry Trees Langstone,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.27
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.73
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.38
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,65.8
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.6
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.46
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.09
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.82
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.18
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.42
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.08
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,18.8
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.82
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.12
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.11
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
531836,Cherry Trees Langstone,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.32
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.79
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.61
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.53
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.6
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.7
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.24
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.08
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.7
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.75
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.66
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,18.8
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.71
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.26
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.16
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
531836,Cherry Trees Langstone,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.26
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.6
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.62
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.63
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,77.3
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.0
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.2
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.79
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.56
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,18.7
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.47
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.12
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.49
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
531836,Cherry Trees Langstone,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
