Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.76
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.48
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,29.2
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,87.2
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.9
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,125.7
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.73
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.1
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,18.6
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.57
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.69
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
531836,Cherry Trees Langstone,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.1
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.57
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,72.0
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.4
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.7
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.99
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,18.6
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.65
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.79
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.24
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
531836,Cherry Trees Langstone,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.44
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.69
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.67
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,78.2
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.8
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.8
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.39
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.16
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,18.6
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.34
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.62
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
531836,Cherry Trees Langstone,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.19
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.65
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,29.6
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,100.6
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,129.4
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.01
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.54
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,18.5
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.34
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.96
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
531836,Cherry Trees Langstone,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.44
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.67
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.94
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,64.5
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.1
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.37
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.88
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.98
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,18.5
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.31
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.18
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.04
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
531836,Cherry Trees Langstone,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.62
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.42
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.69
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,81.6
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.1
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.61
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.88
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.65
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.98
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,18.4
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.92
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.38
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
531836,Cherry Trees Langstone,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.31
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.92
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,28.68
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,91.5
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.8
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.81
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.51
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,18.3
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.98
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,151.9
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
531836,Cherry Trees Langstone,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.21
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.99
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,29.58
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,97.1
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,126.0
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.46
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.7
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,18.3
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.66
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.72
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,149.4
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
531836,Cherry Trees Langstone,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.98
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.53
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,28.33
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,97.2
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.0
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.95
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.07
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,18.2
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
