Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.59
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.24
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,139.1
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
531836,Cherry Trees Langstone,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.81
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.01
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.61
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,77.3
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.8
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.92
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.09
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.79
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.43
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,18.1
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.52
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.44
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.91
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
531836,Cherry Trees Langstone,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.02
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.6
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.41
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.0
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.9
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.6
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.25
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.43
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,18.1
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.11
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.4
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
531836,Cherry Trees Langstone,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.5
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.87
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.95
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,68.8
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.7
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.03
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,18.1
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.51
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.84
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
531836,Cherry Trees Langstone,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.3
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.13
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.33
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,73.7
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.8
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.62
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.43
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.64
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,18.0
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.24
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.66
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
531836,Cherry Trees Langstone,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.58
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.8
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.18
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.5
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,18.0
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.11
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.94
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.12
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
531836,Cherry Trees Langstone,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.69
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.13
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.58
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.8
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.9
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.77
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.08
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.7
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,18.0
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.61
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.52
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
531836,Cherry Trees Langstone,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.33
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.63
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.35
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,61.2
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.2
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.33
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,18.0
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.02
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.96
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
531836,Cherry Trees Langstone,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.78
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.25
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.49
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,84.0
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.8
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.2
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,18.0
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.05
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.26
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
531836,Cherry Trees Langstone,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.19
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.47
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.4
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.3
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
