Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,18.0
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.76
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
531836,Cherry Trees Langstone,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.7
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.78
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.96
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.5
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.5
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.2
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,18.0
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.6
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
531836,Cherry Trees Langstone,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.1
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.86
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.3
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.04
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,18.0
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.67
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
531836,Cherry Trees Langstone,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.03
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.4
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.6
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,18.0
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.91
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.76
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
531836,Cherry Trees Langstone,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.98
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.63
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.3
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.6
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,18.0
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.58
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
531836,Cherry Trees Langstone,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.56
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.13
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.26
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.1
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,18.0
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.79
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
531836,Cherry Trees Langstone,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.82
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.08
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.35
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.9
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,18.0
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
531836,Cherry Trees Langstone,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.03
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.89
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.69
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,18.0
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.31
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.89
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
531836,Cherry Trees Langstone,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.05
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.53
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.54
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.95
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,18.0
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.33
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
531836,Cherry Trees Langstone,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.34
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.14
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
