Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,18.0
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
531836,Cherry Trees Langstone,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.85
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.33
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.9
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,18.0
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
531836,Cherry Trees Langstone,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.36
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.52
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.11
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,18.0
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.88
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
531836,Cherry Trees Langstone,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.57
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.03
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.6
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.2
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,18.0
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.02
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
531836,Cherry Trees Langstone,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.69
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.71
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.6
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.15
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,17.9
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
531836,Cherry Trees Langstone,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.51
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.41
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.29
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,17.9
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.76
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
531836,Cherry Trees Langstone,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.44
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.97
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.46
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.5
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.2
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.31
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.21
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,17.9
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.27
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
531836,Cherry Trees Langstone,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.08
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.09
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.38
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.74
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,17.9
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.17
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
531836,Cherry Trees Langstone,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.5
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.89
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.18
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.9
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.7
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,17.9
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.42
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.28
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
531836,Cherry Trees Langstone,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.1
