Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.53
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.6
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.1
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.84
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.75
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,17.9
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.31
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.12
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
531836,Cherry Trees Langstone,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.63
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.74
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.36
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,17.8
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.14
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
531836,Cherry Trees Langstone,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.55
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.37
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.27
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.6
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,17.8
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.02
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
531836,Cherry Trees Langstone,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.79
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.45
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,17.8
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.29
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.06
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
531836,Cherry Trees Langstone,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.16
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.16
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,17.8
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.44
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.13
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
531836,Cherry Trees Langstone,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.56
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.56
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.31
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.98
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,17.8
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.74
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.23
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
531836,Cherry Trees Langstone,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.67
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.6
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.48
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,17.8
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
531836,Cherry Trees Langstone,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.23
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.8
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.63
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.5
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.69
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,17.7
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.76
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.94
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
531836,Cherry Trees Langstone,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.72
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.29
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.42
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.49
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,17.6
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
