Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.07
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
531836,Cherry Trees Langstone,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.59
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,17.6
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
531836,Cherry Trees Langstone,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.03
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.2
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.3
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.78
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,17.6
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.43
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
531836,Cherry Trees Langstone,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.72
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.2
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.74
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,17.6
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
531836,Cherry Trees Langstone,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.13
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.87
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.1
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.0
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.52
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,17.6
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.37
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
531836,Cherry Trees Langstone,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.32
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.03
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.77
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.6
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.8
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,17.6
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.03
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.59
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
531836,Cherry Trees Langstone,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.55
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.73
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.4
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,17.6
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.58
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
531836,Cherry Trees Langstone,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.55
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.8
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.58
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.9
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.17
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,17.5
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.13
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
531836,Cherry Trees Langstone,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.17
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.53
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.44
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.3
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.16
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,17.5
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.72
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.16
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
531836,Cherry Trees Langstone,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.78
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.81
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.25
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.75
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
