Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,17.5
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.7
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
531836,Cherry Trees Langstone,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.61
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.08
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.95
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,17.5
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
531836,Cherry Trees Langstone,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.5
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,17.5
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
531836,Cherry Trees Langstone,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.85
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.14
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.63
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,17.5
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.45
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
531836,Cherry Trees Langstone,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.8
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.38
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.5
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.47
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.92
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,17.5
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.28
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
531836,Cherry Trees Langstone,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.64
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.06
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.19
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.7
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,17.4
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.61
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
531836,Cherry Trees Langstone,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.58
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.73
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.43
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.29
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.89
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.13
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,17.4
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.87
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
531836,Cherry Trees Langstone,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.77
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.78
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.9
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.6
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.49
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.25
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,17.4
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.43
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
531836,Cherry Trees Langstone,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.38
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.92
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.9
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.8
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.41
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.57
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,17.4
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.13
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
531836,Cherry Trees Langstone,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.54
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.54
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,80.1
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.8
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
