Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.82
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.1
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.46
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,17.4
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.82
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.03
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
531836,Cherry Trees Langstone,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.87
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.9
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.48
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.31
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,58.6
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.9
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,17.4
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.47
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
531836,Cherry Trees Langstone,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.31
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.81
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.09
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.6
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.0
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,17.4
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.82
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.44
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
531836,Cherry Trees Langstone,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.03
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.09
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.01
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.6
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.25
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,17.4
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.94
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.42
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
531836,Cherry Trees Langstone,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.14
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.3
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,17.4
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
531836,Cherry Trees Langstone,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.75
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.63
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,65.7
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.4
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,17.4
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.41
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
531836,Cherry Trees Langstone,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.93
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,85.2
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.9
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.01
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,17.4
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.98
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
531836,Cherry Trees Langstone,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.1
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.57
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,17.5
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.5
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
531836,Cherry Trees Langstone,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.55
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.3
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.83
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.39
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,17.5
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.67
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
531836,Cherry Trees Langstone,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.27
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.54
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
