Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.35
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.3
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.69
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,17.5
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
531836,Cherry Trees Langstone,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.85
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.4
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.3
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.62
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,66.6
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.1
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,17.5
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.85
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
531836,Cherry Trees Langstone,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.98
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.45
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.83
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.25
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,17.6
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.9
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
531836,Cherry Trees Langstone,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.44
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.91
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.36
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.62
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,17.6
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.69
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.6
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
531836,Cherry Trees Langstone,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.5
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.86
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,17.6
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
531836,Cherry Trees Langstone,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.16
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,17.7
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.91
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.19
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
531836,Cherry Trees Langstone,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.31
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.33
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,17.7
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
531836,Cherry Trees Langstone,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.26
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.93
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.18
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.31
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,17.8
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
531836,Cherry Trees Langstone,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.53
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.16
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,17.8
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.57
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.95
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
