Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
531836,Cherry Trees Langstone,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,17.8
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
531836,Cherry Trees Langstone,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.65
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,17.9
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.53
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
531836,Cherry Trees Langstone,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.95
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.45
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,17.9
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.98
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
531836,Cherry Trees Langstone,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.4
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,18.0
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
531836,Cherry Trees Langstone,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.5
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.04
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,18.0
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.84
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
531836,Cherry Trees Langstone,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.28
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,18.0
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.31
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
531836,Cherry Trees Langstone,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.27
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,18.1
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.4
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
531836,Cherry Trees Langstone,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.85
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,18.1
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
531836,Cherry Trees Langstone,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.6
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.64
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.47
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.2
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.6
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
