Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,18.2
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.76
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
531836,Cherry Trees Langstone,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.86
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.49
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,18.3
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.71
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
531836,Cherry Trees Langstone,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.89
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,18.3
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
531836,Cherry Trees Langstone,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.42
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.68
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,18.3
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
531836,Cherry Trees Langstone,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.9
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.49
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.67
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.18
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.43
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,18.4
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
531836,Cherry Trees Langstone,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.44
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,18.4
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.09
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
531836,Cherry Trees Langstone,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.68
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.49
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.18
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.57
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,18.5
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
531836,Cherry Trees Langstone,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.39
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.33
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,18.5
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.38
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
531836,Cherry Trees Langstone,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.37
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.25
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,18.5
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
531836,Cherry Trees Langstone,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
