Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.39
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.28
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,18.6
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
531836,Cherry Trees Langstone,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,18.7
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
531836,Cherry Trees Langstone,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.33
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,18.8
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
531836,Cherry Trees Langstone,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.79
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,18.8
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
531836,Cherry Trees Langstone,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.87
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.74
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,18.9
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
531836,Cherry Trees Langstone,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.36
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.11
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,18.9
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
531836,Cherry Trees Langstone,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.21
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,18.9
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
531836,Cherry Trees Langstone,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.9
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,19.0
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
531836,Cherry Trees Langstone,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.1
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,19.1
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.48
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
531836,Cherry Trees Langstone,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.77
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
