Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.45
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.1
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,19.1
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.76
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.46
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
531836,Cherry Trees Langstone,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.53
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,19.2
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
531836,Cherry Trees Langstone,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.42
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,19.3
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
531836,Cherry Trees Langstone,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.75
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.02
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.8
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.69
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,19.3
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.02
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
531836,Cherry Trees Langstone,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.23
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,19.4
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
531836,Cherry Trees Langstone,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.37
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,19.5
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.29
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.46
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
531836,Cherry Trees Langstone,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.83
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.39
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.49
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.05
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,19.6
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
531836,Cherry Trees Langstone,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.52
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.77
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.03
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,19.6
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.7
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
531836,Cherry Trees Langstone,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.69
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,19.6
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.51
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
531836,Cherry Trees Langstone,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.71
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.25
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.89
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,19.7
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
531836,Cherry Trees Langstone,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
